Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.02
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,24.3
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.34
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
355228,Lane Field Road,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.58
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,24.1
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,54.83
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
355228,Lane Field Road,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.7
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
355228,Lane Field Road,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,24.0
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.32
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
355228,Lane Field Road,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.09
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,23.9
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.86
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
355228,Lane Field Road,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.57
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.9
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.14
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,23.8
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.33
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
355228,Lane Field Road,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.94
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.82
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,23.7
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.25
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
355228,Lane Field Road,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.17
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,23.6
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
355228,Lane Field Road,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,23.5
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
355228,Lane Field Road,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,23.4
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
