Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
355228,Lane Field Road,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.17
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.71
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.53
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,23.3
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
355228,Lane Field Road,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.79
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.91
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.21
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
355228,Lane Field Road,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.08
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.95
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.18
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
355228,Lane Field Road,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
355228,Lane Field Road,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
355228,Lane Field Road,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.87
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,22.7
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
355228,Lane Field Road,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,22.6
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
355228,Lane Field Road,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.91
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.39
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.96
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
355228,Lane Field Road,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.34
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,44.26
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.88
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
355228,Lane Field Road,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
