Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.12
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
355228,Lane Field Road,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
355228,Lane Field Road,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.74
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.72
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
355228,Lane Field Road,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
355228,Lane Field Road,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.26
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.99
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
355228,Lane Field Road,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.55
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
355228,Lane Field Road,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.71
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.42
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.08
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
355228,Lane Field Road,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.19
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.92
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.72
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,21.7
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
355228,Lane Field Road,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.61
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.87
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.38
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
355228,Lane Field Road,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
