Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
355228,Lane Field Road,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
355228,Lane Field Road,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,21.5
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.26
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
355228,Lane Field Road,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,21.5
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.7
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
355228,Lane Field Road,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,21.4
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
355228,Lane Field Road,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,21.4
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.56
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
355228,Lane Field Road,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,21.4
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
355228,Lane Field Road,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.88
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
355228,Lane Field Road,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
355228,Lane Field Road,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.14
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
355228,Lane Field Road,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
