Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
355228,Lane Field Road,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
355228,Lane Field Road,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
355228,Lane Field Road,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
355228,Lane Field Road,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,21.3
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
355228,Lane Field Road,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,21.4
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
355228,Lane Field Road,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,21.4
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
355228,Lane Field Road,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,21.4
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
355228,Lane Field Road,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,21.5
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
355228,Lane Field Road,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,21.5
