Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
355228,Lane Field Road,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,21.6
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,21.7
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
355228,Lane Field Road,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
355228,Lane Field Road,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
355228,Lane Field Road,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,21.8
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.17
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
355228,Lane Field Road,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
