Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,21.9
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
355228,Lane Field Road,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
355228,Lane Field Road,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,22.0
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,22.1
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
355228,Lane Field Road,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,22.2
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
355228,Lane Field Road,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.14
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.22
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,22.3
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
355228,Lane Field Road,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,22.4
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
