Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
355228,Lane Field Road,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,22.5
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
355228,Lane Field Road,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,22.6
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,22.7
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.22
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
355228,Lane Field Road,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
355228,Lane Field Road,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.09
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,22.8
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.6
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
355228,Lane Field Road,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.61
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
355228,Lane Field Road,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,22.9
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
355228,Lane Field Road,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,23.0
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
355228,Lane Field Road,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
355228,Lane Field Road,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
