Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,23.1
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
355228,Lane Field Road,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.41
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,23.2
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
355228,Lane Field Road,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,31.0
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,31.2
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,31.3
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
355228,Lane Field Road,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,31.4
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.24
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,31.5
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
355228,Lane Field Road,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,31.6
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
355228,Lane Field Road,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,31.7
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
355228,Lane Field Road,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
