Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,31.8
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
355228,Lane Field Road,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,31.9
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
355228,Lane Field Road,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.38
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,32.0
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
355228,Lane Field Road,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.77
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,32.1
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.69
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
355228,Lane Field Road,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.3
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,32.3
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
355228,Lane Field Road,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,32.4
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
355228,Lane Field Road,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,32.4
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
355228,Lane Field Road,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,32.5
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
355228,Lane Field Road,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.62
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.25
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,32.5
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
355228,Lane Field Road,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.61
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,32.6
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.1
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
