Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,32.6
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
355228,Lane Field Road,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.13
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,32.7
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
355228,Lane Field Road,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.19
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,32.8
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
355228,Lane Field Road,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.45
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.71
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.7
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,32.8
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
355228,Lane Field Road,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.62
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.2
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.87
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,32.8
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.17
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.93
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.41
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
355228,Lane Field Road,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.61
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.09
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,32.8
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
355228,Lane Field Road,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.64
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.7
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,32.8
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
355228,Lane Field Road,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.29
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.1
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,32.8
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.26
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
355228,Lane Field Road,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.74
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.2
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,32.8
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
355228,Lane Field Road,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.28
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.73
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.0
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.33
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
