Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,32.7
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.81
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
355228,Lane Field Road,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.03
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,22.19
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.29
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.6
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.5
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,32.6
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.31
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.56
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
355228,Lane Field Road,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.23
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.12
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.28
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.4
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,32.5
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.51
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.89
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
355228,Lane Field Road,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.46
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.25
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.33
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.0
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.09
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,32.4
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
355228,Lane Field Road,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.85
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.66
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,32.3
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.11
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.65
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
355228,Lane Field Road,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.33
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.97
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.56
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.3
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.9
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,32.3
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.17
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.7
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
355228,Lane Field Road,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.85
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.64
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.63
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.7
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.26
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.86
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,32.2
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.61
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.02
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.54
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
355228,Lane Field Road,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.29
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.27
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.34
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.3
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.4
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.4
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,32.0
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.83
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.98
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
355228,Lane Field Road,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.78
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.72
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.14
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.0
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.84
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.5
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,31.9
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.71
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.34
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
355228,Lane Field Road,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.07
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.33
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.9
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.3
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,31.8
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
