Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.79
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
355228,Lane Field Road,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.61
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.03
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.49
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.5
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,31.6
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.58
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
355228,Lane Field Road,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.04
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.55
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.65
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.4
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.38
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.5
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,31.4
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.33
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.29
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
355228,Lane Field Road,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.09
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.26
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.2
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.23
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,31.2
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.05
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.95
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
355228,Lane Field Road,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.26
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.12
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.73
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.5
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.18
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,31.1
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.61
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.56
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
355228,Lane Field Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.39
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.24
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.52
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.6
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.28
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.79
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.99
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,30.8
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.63
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.15
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.09
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
355228,Lane Field Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,25.69
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.97
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,107.1
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.4
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.29
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,30.6
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.71
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.36
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.23
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
355228,Lane Field Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.0
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.51
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.61
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.7
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.11
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.62
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.69
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
355228,Lane Field Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.88
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.07
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.13
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.0
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.4
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.35
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.9
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.65
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.92
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,30.2
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.43
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.06
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
355228,Lane Field Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.41
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.62
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.5
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.47
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.45
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,30.1
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.77
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
355228,Lane Field Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.72
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.27
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.92
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
