Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.44
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,29.9
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.43
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.99
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.77
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
355228,Lane Field Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.12
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.69
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,93.9
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.88
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.1
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,29.8
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.64
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.75
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
355228,Lane Field Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.63
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.86
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.25
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.96
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,29.6
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.07
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.09
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.06
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
355228,Lane Field Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.58
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.06
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.7
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.34
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,29.5
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.45
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.55
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.99
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
355228,Lane Field Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.7
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.2
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.8
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,29.4
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.33
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
355228,Lane Field Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.84
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.6
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.18
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,29.4
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,47.99
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
355228,Lane Field Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.66
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.8
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.0
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.58
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.2
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,29.3
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.4
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.99
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
355228,Lane Field Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.99
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.94
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.6
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.1
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,29.2
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.15
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
355228,Lane Field Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.07
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.01
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.58
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,29.2
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
355228,Lane Field Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.23
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.2
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,29.1
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
