Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.85
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
355228,Lane Field Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.9
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.95
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.1
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,29.0
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.77
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
355228,Lane Field Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.89
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.73
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.3
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,29.0
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
355228,Lane Field Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.29
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.2
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.4
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.3
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,28.9
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.99
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
355228,Lane Field Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,27.74
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.34
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,112.6
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,28.7
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.55
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.29
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
355228,Lane Field Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.54
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.7
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.56
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,28.6
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.96
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
355228,Lane Field Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,22.01
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.9
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.82
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,28.5
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.74
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
355228,Lane Field Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,21.86
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.8
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.9
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.9
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,28.4
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.45
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
355228,Lane Field Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.29
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.46
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,28.4
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
355228,Lane Field Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.25
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.13
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,28.3
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.64
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.76
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
355228,Lane Field Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.74
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
