Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,28.3
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.05
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
355228,Lane Field Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,28.2
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.42
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
355228,Lane Field Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.38
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,28.1
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.61
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
355228,Lane Field Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.2
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
355228,Lane Field Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.01
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.52
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,27.9
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
355228,Lane Field Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.88
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.37
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
355228,Lane Field Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.84
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
355228,Lane Field Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.03
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.83
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.18
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
355228,Lane Field Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.16
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.5
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
355228,Lane Field Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.61
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.62
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.2
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.02
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
