Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.74
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
355228,Lane Field Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.56
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
355228,Lane Field Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.14
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
355228,Lane Field Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
355228,Lane Field Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.77
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
355228,Lane Field Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.59
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.07
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
355228,Lane Field Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
355228,Lane Field Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
355228,Lane Field Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.86
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.61
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.62
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
355228,Lane Field Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.82
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
355228,Lane Field Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
