Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
355228,Lane Field Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.9
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
355228,Lane Field Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.73
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
355228,Lane Field Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.63
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.26
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.16
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.1
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
355228,Lane Field Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.88
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.45
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
355228,Lane Field Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
355228,Lane Field Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
355228,Lane Field Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
355228,Lane Field Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
355228,Lane Field Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.97
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
