Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
355228,Lane Field Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
355228,Lane Field Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.68
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
355228,Lane Field Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
355228,Lane Field Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.47
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
355228,Lane Field Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
355228,Lane Field Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
355228,Lane Field Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
355228,Lane Field Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
355228,Lane Field Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.19
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.58
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
