Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
355228,Lane Field Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
355228,Lane Field Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
355228,Lane Field Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
355228,Lane Field Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
355228,Lane Field Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
355228,Lane Field Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
