Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.01
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
355228,Lane Field Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
355228,Lane Field Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
355228,Lane Field Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
355228,Lane Field Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
355228,Lane Field Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
355228,Lane Field Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
355228,Lane Field Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
355228,Lane Field Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
355228,Lane Field Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
