Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
355228,Lane Field Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
355228,Lane Field Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
355228,Lane Field Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.19
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
355228,Lane Field Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
355228,Lane Field Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
355228,Lane Field Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
355228,Lane Field Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
355228,Lane Field Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.6
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
355228,Lane Field Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
355228,Lane Field Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
