Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.34
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.0
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
355228,Lane Field Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
355228,Lane Field Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.37
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
355228,Lane Field Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.81
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
355228,Lane Field Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.7
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
355228,Lane Field Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.08
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.6
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
355228,Lane Field Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.01
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
355228,Lane Field Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.4
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
355228,Lane Field Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.21
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.55
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.6
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
355228,Lane Field Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.91
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
