Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.56
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
355228,Lane Field Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.23
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.7
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
355228,Lane Field Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.16
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.67
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.9
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.17
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
355228,Lane Field Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.97
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
355228,Lane Field Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
355228,Lane Field Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
355228,Lane Field Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.98
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
355228,Lane Field Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.56
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
355228,Lane Field Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
355228,Lane Field Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
355228,Lane Field Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
