Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
355228,Lane Field Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.17
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
355228,Lane Field Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
355228,Lane Field Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
355228,Lane Field Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.89
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
355228,Lane Field Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.02
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
355228,Lane Field Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
355228,Lane Field Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.28
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
355228,Lane Field Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
355228,Lane Field Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
