Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
355228,Lane Field Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
355228,Lane Field Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.51
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
355228,Lane Field Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
355228,Lane Field Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
355228,Lane Field Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.94
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.93
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
355228,Lane Field Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.2
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
355228,Lane Field Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.18
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.23
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.71
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
355228,Lane Field Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.82
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.51
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.3
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
355228,Lane Field Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.82
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.26
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.6
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.84
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
355228,Lane Field Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.4
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
