Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.49
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.48
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
355228,Lane Field Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.49
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.71
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
355228,Lane Field Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.87
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.85
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
355228,Lane Field Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.57
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.96
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.2
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.74
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
355228,Lane Field Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.97
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
355228,Lane Field Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.88
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.37
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.2
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.33
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
355228,Lane Field Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.25
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.69
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.6
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
355228,Lane Field Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.94
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.11
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.03
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.04
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.95
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
355228,Lane Field Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.99
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.95
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.41
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.34
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
355228,Lane Field Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.73
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.26
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
