Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.69
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.22
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.7
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
355228,Lane Field Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.14
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.99
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.08
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.02
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.74
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.62
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
355228,Lane Field Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.42
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.04
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.44
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.61
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
355228,Lane Field Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.4
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.26
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
355228,Lane Field Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.0
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.93
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.95
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.04
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
355228,Lane Field Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.31
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.55
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.61
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
355228,Lane Field Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.26
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.88
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.13
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
355228,Lane Field Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.88
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
355228,Lane Field Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.56
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.02
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.26
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
355228,Lane Field Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.52
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.7
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
