Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.61
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
355228,Lane Field Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
355228,Lane Field Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.23
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
355228,Lane Field Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
355228,Lane Field Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.11
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
355228,Lane Field Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.43
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
355228,Lane Field Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.93
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
355228,Lane Field Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.96
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
355228,Lane Field Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.73
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
355228,Lane Field Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
