Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,25.3
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
355228,Lane Field Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,25.4
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
355228,Lane Field Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
355228,Lane Field Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
355228,Lane Field Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
355228,Lane Field Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
355228,Lane Field Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,25.5
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
355228,Lane Field Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
355228,Lane Field Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
355228,Lane Field Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
