Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
355228,Lane Field Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
355228,Lane Field Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.7
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
355228,Lane Field Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
355228,Lane Field Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
355228,Lane Field Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
355228,Lane Field Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.11
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
355228,Lane Field Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
355228,Lane Field Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
355228,Lane Field Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
