Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
355228,Lane Field Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
355228,Lane Field Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.75
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
355228,Lane Field Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.77
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,25.6
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
355228,Lane Field Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,25.7
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
355228,Lane Field Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,25.8
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
355228,Lane Field Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.33
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.33
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
355228,Lane Field Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.65
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
