Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
355228,Lane Field Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
355228,Lane Field Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
355228,Lane Field Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.92
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.7
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
355228,Lane Field Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.41
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
355228,Lane Field Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
355228,Lane Field Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
355228,Lane Field Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.49
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
355228,Lane Field Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
355228,Lane Field Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
