Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
355228,Lane Field Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.06
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
355228,Lane Field Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.89
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.32
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
355228,Lane Field Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
355228,Lane Field Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
355228,Lane Field Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
355228,Lane Field Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.54
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
355228,Lane Field Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.33
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
355228,Lane Field Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.76
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.71
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
355228,Lane Field Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.18
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
