Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
355228,Lane Field Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.93
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.8
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.15
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
355228,Lane Field Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.39
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.86
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.35
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
355228,Lane Field Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
355228,Lane Field Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
355228,Lane Field Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.41
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
355228,Lane Field Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
355228,Lane Field Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.27
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
355228,Lane Field Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
355228,Lane Field Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.82
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
