Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
355228,Lane Field Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
355228,Lane Field Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.92
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
355228,Lane Field Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.54
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.42
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,27.8
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,27.9
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,28.0
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
355228,Lane Field Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
