Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,28.1
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
355228,Lane Field Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.06
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,28.3
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,28.3
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
355228,Lane Field Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,28.5
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,28.6
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
355228,Lane Field Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.31
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,28.7
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.32
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,28.8
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,28.9
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,29.0
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
355228,Lane Field Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,29.1
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
355228,Lane Field Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
