Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,29.2
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,29.3
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.42
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,29.4
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.17
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
355228,Lane Field Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,29.5
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
355228,Lane Field Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.36
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,29.7
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
355228,Lane Field Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,29.8
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
355228,Lane Field Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,29.9
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
355228,Lane Field Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,30.0
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
355228,Lane Field Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.09
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,30.2
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.33
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
355228,Lane Field Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.26
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
