Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
355228,Lane Field Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.59
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.74
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,30.6
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
355228,Lane Field Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,30.7
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
355228,Lane Field Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.11
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,30.8
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
355228,Lane Field Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.3
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,30.9
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
355228,Lane Field Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,29.6
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
355228,Lane Field Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,29.7
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
355228,Lane Field Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,29.8
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
355228,Lane Field Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
