Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.49
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,29.8
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
355228,Lane Field Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,29.9
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
355228,Lane Field Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,29.9
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
355228,Lane Field Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.4
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,30.0
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
355228,Lane Field Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,30.1
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
355228,Lane Field Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.39
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,30.1
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.78
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
355228,Lane Field Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.76
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,30.1
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.51
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.1
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
355228,Lane Field Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.75
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
355228,Lane Field Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.88
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
355228,Lane Field Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.72
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.12
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
