Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
355228,Lane Field Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
355228,Lane Field Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.24
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.58
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
355228,Lane Field Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.33
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.97
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
355228,Lane Field Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.83
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.68
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
355228,Lane Field Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.71
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.04
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.9
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
355228,Lane Field Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.94
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.43
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.46
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
355228,Lane Field Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.9
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.46
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
355228,Lane Field Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.61
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.67
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
355228,Lane Field Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,30.4
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
