Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.57
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.08
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
355228,Lane Field Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.12
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.64
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.78
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.74
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
355228,Lane Field Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.94
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,24.23
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.0
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,30.3
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.62
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
355228,Lane Field Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.46
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.9
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.7
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,30.2
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
355228,Lane Field Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.8
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.75
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,30.1
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
355228,Lane Field Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.16
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.27
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.09
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,30.0
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.58
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
355228,Lane Field Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.24
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.37
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.2
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,29.9
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.68
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
355228,Lane Field Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.65
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.47
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.56
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.0
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.3
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,29.9
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.81
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
355228,Lane Field Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.81
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,29.8
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.86
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
355228,Lane Field Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.15
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,29.7
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
355228,Lane Field Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.78
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.15
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
