Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,29.6
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.12
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
355228,Lane Field Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.78
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.06
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,29.6
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.75
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
355228,Lane Field Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.26
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,29.4
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.87
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
355228,Lane Field Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.75
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.57
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.85
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.9
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,29.2
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.85
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.17
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
355228,Lane Field Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.14
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.23
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.84
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.15
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,29.0
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.36
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
355228,Lane Field Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.28
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.04
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.56
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,28.8
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.08
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
355228,Lane Field Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.02
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.91
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.47
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.6
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.27
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.76
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,28.6
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.56
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.87
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
355228,Lane Field Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.13
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,28.4
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.58
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
355228,Lane Field Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.34
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.91
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,91.1
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.64
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,28.2
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.44
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.47
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.57
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
355228,Lane Field Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.02
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.93
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.03
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.73
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,28.1
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
