Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.2
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.12
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
355228,Lane Field Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.09
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.33
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.27
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.6
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.27
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,27.9
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.55
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
355228,Lane Field Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.36
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,21.1
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.1
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,27.7
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.78
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
355228,Lane Field Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.61
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.37
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.75
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.2
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
355228,Lane Field Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.83
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.87
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,27.6
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.23
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
355228,Lane Field Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.33
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.55
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,27.5
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
355228,Lane Field Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.27
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.5
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
355228,Lane Field Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.8
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
355228,Lane Field Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,27.4
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
355228,Lane Field Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.01
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
355228,Lane Field Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.03
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
