Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
355228,Lane Field Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.15
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.06
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.2
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,27.3
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
355228,Lane Field Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
355228,Lane Field Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.37
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,27.2
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
355228,Lane Field Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.69
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.12
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
355228,Lane Field Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.07
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
355228,Lane Field Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
355228,Lane Field Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
355228,Lane Field Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.23
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.62
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,27.1
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
355228,Lane Field Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
