Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
355228,Lane Field Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.59
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
355228,Lane Field Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.99
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.52
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,27.0
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
355228,Lane Field Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.06
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.21
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,26.9
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
355228,Lane Field Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
355228,Lane Field Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.96
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.05
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.43
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
355228,Lane Field Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
355228,Lane Field Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.89
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.31
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.1
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
355228,Lane Field Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.24
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
355228,Lane Field Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
355228,Lane Field Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
