Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
355228,Lane Field Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
355228,Lane Field Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
355228,Lane Field Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
355228,Lane Field Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
355228,Lane Field Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
355228,Lane Field Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.33
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
355228,Lane Field Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
355228,Lane Field Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.34
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
355228,Lane Field Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.62
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.43
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
