Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
355228,Lane Field Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.34
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.97
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
355228,Lane Field Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
355228,Lane Field Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
355228,Lane Field Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.37
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
355228,Lane Field Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.48
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
355228,Lane Field Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.28
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.89
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
355228,Lane Field Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.13
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
355228,Lane Field Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.09
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
355228,Lane Field Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.71
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.6
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
