Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.38
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.24
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
355228,Lane Field Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
355228,Lane Field Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.52
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
355228,Lane Field Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
355228,Lane Field Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.4
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.99
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
355228,Lane Field Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.29
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
355228,Lane Field Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.6
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.16
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
355228,Lane Field Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.94
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
355228,Lane Field Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.26
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
355228,Lane Field Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
