Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.73
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
355228,Lane Field Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.93
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
355228,Lane Field Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.18
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.83
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
355228,Lane Field Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.35
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
355228,Lane Field Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.58
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
355228,Lane Field Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.83
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
355228,Lane Field Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,25.9
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
355228,Lane Field Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.3
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
355228,Lane Field Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.5
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
355228,Lane Field Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
