Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
355228,Lane Field Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.58
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.55
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
355228,Lane Field Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
355228,Lane Field Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
355228,Lane Field Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.64
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,26.0
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
355228,Lane Field Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.73
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
355228,Lane Field Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.08
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.69
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.0
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,26.1
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
355228,Lane Field Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
355228,Lane Field Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.51
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.61
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
