Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
355228,Lane Field Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
355228,Lane Field Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.67
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
355228,Lane Field Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,26.2
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
355228,Lane Field Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
355228,Lane Field Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.66
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
355228,Lane Field Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.74
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.8
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
355228,Lane Field Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.87
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
355228,Lane Field Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.75
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
355228,Lane Field Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.2
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.15
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,26.3
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
