Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
355228,Lane Field Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.45
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
355228,Lane Field Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.08
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
355228,Lane Field Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.25
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,26.4
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
355228,Lane Field Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.47
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
355228,Lane Field Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.57
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
355228,Lane Field Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.96
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
355228,Lane Field Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.95
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
355228,Lane Field Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.85
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.76
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
355228,Lane Field Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.65
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
355228,Lane Field Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.68
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
