Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
355228,Lane Field Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.05
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
355228,Lane Field Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.69
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.02
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
355228,Lane Field Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-4.12
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,26.5
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
355228,Lane Field Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.9
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.79
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.39
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
355228,Lane Field Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.19
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.14
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,26.6
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
355228,Lane Field Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.7
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,26.7
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
355228,Lane Field Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.78
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
355228,Lane Field Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.59
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,26.8
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
355228,Lane Field Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
